Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,15.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
