Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,15.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
