Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,16.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
