Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
