Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,17.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,17.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,17.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,17.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
