Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,17.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,17.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.95
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,17.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,17.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
942613,CARROLL CLOSE NEWPORT PAGNELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
